Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
353991,Moorfield Road,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
353991,Moorfield Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
353991,Moorfield Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.73
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.75
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
353991,Moorfield Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.56
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,54.6
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
353991,Moorfield Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,51.4
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
353991,Moorfield Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
353991,Moorfield Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
353991,Moorfield Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.87
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,55.7
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.72
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
353991,Moorfield Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.87
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,69.0
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.82
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
353991,Moorfield Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.43
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
