Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.46
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
353991,Moorfield Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,55.1
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.32
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.17
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
353991,Moorfield Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.45
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
353991,Moorfield Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.46
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
353991,Moorfield Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
353991,Moorfield Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
353991,Moorfield Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.15
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
353991,Moorfield Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.34
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,45.1
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.98
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.85
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
353991,Moorfield Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.78
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
353991,Moorfield Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,46.1
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.13
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
353991,Moorfield Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.6
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
353991,Moorfield Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.38
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,74.2
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.02
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
353991,Moorfield Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.11
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,59.4
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,62.8
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
