Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
353991,Moorfield Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,51.4
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.12
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.71
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
353991,Moorfield Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.13
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
353991,Moorfield Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
353991,Moorfield Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.05
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
353991,Moorfield Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353991,Moorfield Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353991,Moorfield Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,50.5
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
353991,Moorfield Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
353991,Moorfield Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
353991,Moorfield Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
353991,Moorfield Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
