Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
353991,Moorfield Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
353991,Moorfield Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
353991,Moorfield Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.33
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.35
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
353991,Moorfield Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.42
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.37
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.7
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.65
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
