Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.8
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.08
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.25
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.93
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.68
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,14.2
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,14.2
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,14.2
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
353991,Moorfield Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
