Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
353991,Moorfield Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,14.6
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
353991,Moorfield Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,14.6
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,14.6
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,14.6
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
353991,Moorfield Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.6
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,14.6
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.89
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
353991,Moorfield Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,14.6
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
353991,Moorfield Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,44.2
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,14.7
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
353991,Moorfield Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,63.4
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,14.7
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.53
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353991,Moorfield Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,14.8
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.19
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
353991,Moorfield Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.19
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,66.8
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
