Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
353991,Moorfield Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.97
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,77.2
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.88
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.8
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
353991,Moorfield Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.46
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,44.3
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.11
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,15.1
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.43
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
353991,Moorfield Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,15.2
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,15.3
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,15.3
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,15.3
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
353991,Moorfield Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,15.4
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,15.4
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,15.5
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
