Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,15.5
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353991,Moorfield Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,15.6
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
353991,Moorfield Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.6
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,15.7
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
353991,Moorfield Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.53
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353991,Moorfield Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.67
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
353991,Moorfield Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,54.8
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.0
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
353991,Moorfield Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.5
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,73.8
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,52.1
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
353991,Moorfield Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.48
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,67.7
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.11
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
353991,Moorfield Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,52.8
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
353991,Moorfield Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
353991,Moorfield Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.04
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
353991,Moorfield Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.46
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
353991,Moorfield Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
