Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
353991,Moorfield Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.12
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
353991,Moorfield Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.64
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,45.4
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.51
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
353991,Moorfield Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,16.5
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
353991,Moorfield Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,16.6
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.14
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
353991,Moorfield Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.46
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,57.3
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,16.7
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.42
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
353991,Moorfield Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,62.4
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,16.9
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
353991,Moorfield Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.76
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.91
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,76.7
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,17.0
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.28
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
353991,Moorfield Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.55
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,77.1
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,17.0
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.93
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.37
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
353991,Moorfield Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.27
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,71.3
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,17.0
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.59
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.93
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
353991,Moorfield Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.19
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,17.0
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
353991,Moorfield Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.96
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,74.1
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.2
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.83
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.12
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.29
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,17.0
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,55.99
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,44.19
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
