Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
353991,Moorfield Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.83
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,79.4
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,45.7
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.94
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,17.0
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,56.65
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.96
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
353991,Moorfield Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.41
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,78.5
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.08
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,17.0
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,54.2
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.77
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.09
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
353991,Moorfield Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.25
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.31
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,94.1
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.36
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.21
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,17.0
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.29
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,58.73
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.09
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.84
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
353991,Moorfield Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.65
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.37
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,107.5
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.7
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.65
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.72
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,66.4
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.2
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,17.0
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.27
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.27
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.79
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,57.91
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
353991,Moorfield Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.98
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.89
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,89.4
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.17
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.06
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,53.3
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,16.9
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.85
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,58.9
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.93
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
353991,Moorfield Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.6
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.07
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,79.5
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.52
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,61.8
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.94
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.59
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.2
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.59
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,61.05
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.67
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,58.68
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
353991,Moorfield Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.73
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.89
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,93.8
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.05
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.93
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.25
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.97
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,55.6
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.1
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,16.7
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,64.71
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.61
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,65.09
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
353991,Moorfield Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.34
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.8
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,77.4
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.3
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.58
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,57.4
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.42
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,64.9
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,147.3
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,16.6
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,63.23
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,51.29
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,64.58
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
353991,Moorfield Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.34
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.4
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,80.7
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.9
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.35
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,65.1
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.75
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.67
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.1
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,68.38
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,49.63
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,71.15
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
353991,Moorfield Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.32
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.67
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,82.6
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.85
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,73.2
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.09
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.9
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.7
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,70.71
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.32
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,79.47
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
353991,Moorfield Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.61
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,72.3
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.6
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.81
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,59.8
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.49
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,50.9
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.6
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.76
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,51.09
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,72.12
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
353991,Moorfield Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.14
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.05
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,55.6
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.26
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.85
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,51.9
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.6
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.8
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
