Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,52.55
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,51.75
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,67.03
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
353991,Moorfield Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.58
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.86
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,55.5
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.44
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.95
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,66.1
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.24
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.47
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,58.4
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.6
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.2
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,15.6
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,54.37
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,53.74
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,75.28
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
353991,Moorfield Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.47
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,66.2
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.95
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,65.2
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.92
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.53
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,57.7
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.4
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,15.4
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,59.57
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,55.93
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,75.93
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
353991,Moorfield Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.2
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.04
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,64.6
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.1
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.81
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,56.2
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.79
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.27
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,58.8
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.7
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,15.2
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,59.26
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,57.57
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,79.74
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
353991,Moorfield Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.56
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.34
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,63.4
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.4
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.86
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,59.6
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.89
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.66
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,56.0
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.7
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.3
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,15.1
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.03
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,56.1
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,77.43
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
353991,Moorfield Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.16
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.74
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,70.2
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.01
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.42
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,65.5
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.62
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.88
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,59.6
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.8
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.7
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,59.91
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.14
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,84.03
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
353991,Moorfield Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.21
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.07
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,69.4
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.9
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,59.9
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.92
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.16
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,60.4
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.8
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.2
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,59.07
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,54.62
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,83.45
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
353991,Moorfield Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.27
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.57
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,88.1
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,159.1
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.56
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,68.3
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.92
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.51
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.7
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,14.7
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,63.61
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,56.49
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,87.34
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
353991,Moorfield Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.85
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.95
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,89.0
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.5
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.48
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.59
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,73.9
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.34
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.88
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.6
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.6
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,68.31
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.67
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,93.43
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
353991,Moorfield Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.16
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,94.6
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.44
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.26
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,69.8
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.45
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.43
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,54.9
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,153.1
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.3
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,58.42
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,60.76
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,86.86
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
353991,Moorfield Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.77
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,91.5
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.2
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.57
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.75
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,73.2
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.72
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.28
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.52
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,61.1
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.19
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,85.04
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,143.6
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
353991,Moorfield Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.94
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.27
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.1
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,59.1
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.8
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.4
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.2
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,47.9
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.95
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.98
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,48.3
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.66
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,52.82
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,78.28
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
353991,Moorfield Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.18
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.42
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.25
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,71.3
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.0
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.9
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.64
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
