Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,53.14
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.92
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
353991,Moorfield Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.08
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.92
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,72.9
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.3
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.7
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,12.9
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.44
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
353991,Moorfield Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.94
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,84.3
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.87
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,99.0
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.5
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,103.3
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
353991,Moorfield Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.39
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,95.3
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
353991,Moorfield Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.05
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,104.9
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.51
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.99
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,116.9
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
353991,Moorfield Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.31
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,110.1
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.3
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.02
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.53
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,114.6
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.1
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.98
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
353991,Moorfield Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.51
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,109.2
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.2
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
353991,Moorfield Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
353991,Moorfield Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
