Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,13.5
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,13.5
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.32
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
353991,Moorfield Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,13.5
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.5
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
353991,Moorfield Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,13.5
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.22
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
353991,Moorfield Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.0
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
353991,Moorfield Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.97
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
353991,Moorfield Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.01
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
353991,Moorfield Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.0
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
353991,Moorfield Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,45.9
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.77
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,49.3
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.29
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
353991,Moorfield Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.04
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
353991,Moorfield Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
