Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.93
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353991,Moorfield Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.49
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (RMS),A,61.3
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
353991,Moorfield Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (RMS),A,53.6
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
353991,Moorfield Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.88
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
353991,Moorfield Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.54
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.96
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
353991,Moorfield Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.49
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
353991,Moorfield Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.68
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
353991,Moorfield Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.72
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
353991,Moorfield Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.82
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (RMS),A,72.0
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.92
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.91
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
353991,Moorfield Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,42.7
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,51.1
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.92
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (RMS),A,65.0
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.71
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
353991,Moorfield Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,53.3
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.95
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,87.1
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.53
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (RMS),A,55.9
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.95
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.03
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,51.3
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.53
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,72.2
