Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.84
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.56
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
353991,Moorfield Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.86
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,76.6
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.11
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.89
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.73
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,66.7
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.34
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.24
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
353991,Moorfield Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,81.6
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.78
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.78
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
353991,Moorfield Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,61.4
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.62
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353991,Moorfield Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.43
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.03
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.93
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
353991,Moorfield Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.1
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.02
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,62.1
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.74
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.48
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
353991,Moorfield Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.9
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,52.8
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
353991,Moorfield Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.22
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (RMS),A,54.9
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.94
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
353991,Moorfield Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.61
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (RMS),A,63.3
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.11
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.93
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (RMS),A,54.8
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
353991,Moorfield Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
