Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.69
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (RMS),A,65.2
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.39
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
353991,Moorfield Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
353991,Moorfield Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
353991,Moorfield Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
353991,Moorfield Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
353991,Moorfield Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (RMS),A,45.1
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
353991,Moorfield Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
