Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
353991,Moorfield Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
353991,Moorfield Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
353991,Moorfield Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
353991,Moorfield Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
353991,Moorfield Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.97
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.81
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
353991,Moorfield Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
