Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.67
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
353991,Moorfield Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
353991,Moorfield Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.08
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
353991,Moorfield Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.34
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
353991,Moorfield Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.56
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.33
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.68
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.36
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,14.2
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.79
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,14.2
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.24
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.98
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
353991,Moorfield Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.98
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
