Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
353991,Moorfield Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,47.7
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.82
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.06
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.89
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.22
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
353991,Moorfield Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.9
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
353991,Moorfield Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.21
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
353991,Moorfield Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,14.6
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.42
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
353991,Moorfield Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,14.7
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.85
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
353991,Moorfield Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,14.8
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.74
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,14.9
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.86
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,15.1
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.18
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,15.3
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.88
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
353991,Moorfield Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,15.4
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
