Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,15.5
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,15.6
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
353991,Moorfield Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,15.7
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
353991,Moorfield Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (RMS),A,44.5
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353991,Moorfield Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,55.1
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (RMS),A,50.0
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.47
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
353991,Moorfield Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.14
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,71.1
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.56
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (RMS),A,69.2
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
353991,Moorfield Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.61
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (RMS),A,47.2
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.69
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.15
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
353991,Moorfield Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,53.1
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
353991,Moorfield Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.13
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,60.6
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.3
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,48.4
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (RMS),A,49.4
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.7
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
353991,Moorfield Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.34
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,42.3
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.98
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,16.5
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
