Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.86
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
353991,Moorfield Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.45
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,16.6
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.49
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
353991,Moorfield Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,16.7
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
353991,Moorfield Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (RMS),A,49.3
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,16.7
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
353991,Moorfield Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.5
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
353991,Moorfield Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,16.9
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
353991,Moorfield Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,49.9
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,17.0
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.49
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.47
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
353991,Moorfield Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,55.9
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.05
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,17.1
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.97
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
353991,Moorfield Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.4
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.03
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (RMS),A,63.9
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,17.2
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.41
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
353991,Moorfield Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.97
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (RMS),A,63.5
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,17.4
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,45.19
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
353991,Moorfield Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.2
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,77.2
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.65
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,17.4
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.73
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.26
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
353991,Moorfield Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.11
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,88.9
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.63
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,17.5
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.21
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.16
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.46
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
353991,Moorfield Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.88
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,76.9
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
