Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,17.6
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.78
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,46.93
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,41.9
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
353991,Moorfield Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.58
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,79.7
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.73
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,17.7
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.0
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,50.8
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.12
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
353991,Moorfield Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.5
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.59
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,101.1
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,17.8
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.42
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,58.26
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,48.02
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
353991,Moorfield Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.2
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.94
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,106.5
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.5
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,58.5
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.11
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,17.8
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.98
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,61.5
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,57.19
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,177.3
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
353991,Moorfield Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.18
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.01
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,102.1
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.9
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,46.3
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.25
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,17.8
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.61
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,59.59
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,62.67
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
353991,Moorfield Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.01
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.96
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,83.1
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.2
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.21
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,52.8
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.63
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.2
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,17.8
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.94
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,59.01
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,61.08
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
353991,Moorfield Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.21
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.26
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,79.2
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.19
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,55.8
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.64
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.39
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.75
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,17.8
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.97
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,56.04
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,65.21
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
353991,Moorfield Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.05
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.65
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,76.6
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.03
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.15
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.6
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.1
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,17.7
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.67
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,55.3
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,67.22
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
353991,Moorfield Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.1
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.22
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,96.1
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.9
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.4
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,66.3
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.76
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.09
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (RMS),A,61.5
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,17.6
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.81
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,61.29
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,75.12
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
353991,Moorfield Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.82
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.62
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,119.8
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.32
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,59.1
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.13
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.65
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (RMS),A,72.6
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.8
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,17.5
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,65.21
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.04
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,85.84
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,161.8
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
353991,Moorfield Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.33
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.86
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,103.9
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.2
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.3
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.34
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,67.7
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.48
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.33
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (RMS),A,76.5
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.9
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,148.6
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,17.3
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,67.98
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.89
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,85.8
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,151.8
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
353991,Moorfield Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.82
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.04
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,101.4
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.1
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.6
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.65
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,72.0
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.13
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.34
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (RMS),A,62.3
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.6
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.3
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,17.1
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.01
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,72.68
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.04
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,81.36
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
353991,Moorfield Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.03
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,83.3
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.42
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,68.9
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
