Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.55
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (RMS),A,68.8
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.2
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.9
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,17.0
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.35
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,56.55
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.82
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,78.88
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
353991,Moorfield Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.14
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,70.0
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.7
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.33
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,65.8
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.32
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.25
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (RMS),A,61.6
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.6
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,57.77
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,51.23
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,77.46
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
353991,Moorfield Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.84
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.64
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,74.6
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.9
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.42
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.58
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,66.4
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.43
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.3
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,16.7
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,61.04
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,50.52
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,80.22
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
353991,Moorfield Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.68
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,77.0
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.3
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.6
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,67.7
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.23
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.36
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.89
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.9
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.3
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,16.5
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,65.28
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,54.86
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,81.66
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
353991,Moorfield Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.12
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.32
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,83.6
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.9
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.14
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,70.9
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.94
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.63
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (RMS),A,51.9
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.3
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,66.13
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.49
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,80.67
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
353991,Moorfield Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.22
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.75
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,82.0
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.8
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.24
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.53
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,69.9
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.15
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.48
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (RMS),A,56.7
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.3
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.69
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,52.37
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,84.77
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
353991,Moorfield Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.12
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.38
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,88.7
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.9
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.02
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.37
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,77.9
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.45
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.49
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,66.68
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,50.89
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,88.24
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
353991,Moorfield Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.11
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.19
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,85.3
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.2
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.99
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,73.1
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.92
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.25
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (RMS),A,53.8
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.6
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,15.7
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,66.26
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,54.47
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,89.35
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
353991,Moorfield Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.04
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.92
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,90.8
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.4
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.93
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.36
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,80.4
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.3
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.57
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (RMS),A,54.3
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.1
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,15.4
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.15
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,91.86
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,163.0
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
353991,Moorfield Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.32
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.88
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,88.4
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.5
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.88
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.5
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,79.7
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.6
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.17
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.28
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (RMS),A,55.0
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.2
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.2
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,15.1
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,68.12
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.34
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,91.66
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,159.2
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
353991,Moorfield Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.2
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.82
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,99.0
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.1
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.74
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.27
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,74.2
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.68
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.35
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (RMS),A,52.7
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.3
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.5
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,14.8
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,58.44
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,56.52
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,94.43
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,168.0
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
353991,Moorfield Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.4
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.56
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.68
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,92.0
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,159.4
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.43
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.75
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,79.8
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.32
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.76
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.85
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,62.68
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,53.34
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,89.28
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
353991,Moorfield Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.79
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.09
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.77
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,64.6
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.5
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.6
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.74
