Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,68.2
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.06
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.76
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,14.2
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,55.51
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.28
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,82.28
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
353991,Moorfield Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.03
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.48
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.62
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,74.0
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.1
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.4
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.21
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,53.74
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.07
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,67.66
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
353991,Moorfield Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.73
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.09
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,75.7
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.6
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.02
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
353991,Moorfield Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.71
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,87.3
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,12.6
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.34
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,90.4
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,12.5
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.63
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,99.7
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,12.6
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.84
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,89.9
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,12.6
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
353991,Moorfield Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.76
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,106.1
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,12.6
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.61
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.53
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,103.1
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.6
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,12.7
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.98
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,118.1
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.1
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,12.8
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.91
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.92
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.68
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,116.3
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.4
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,12.8
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.05
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,115.3
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.4
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,12.9
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.19
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
353991,Moorfield Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
353991,Moorfield Road,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
353991,Moorfield Road,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
353991,Moorfield Road,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
353991,Moorfield Road,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
353991,Moorfield Road,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
