Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,51.1
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.27
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
353991,Moorfield Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.32
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
353991,Moorfield Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,57.1
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.88
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
353991,Moorfield Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.27
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
353991,Moorfield Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.5
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.18
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
353991,Moorfield Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.38
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353991,Moorfield Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.95
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
353991,Moorfield Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.72
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
353991,Moorfield Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
353991,Moorfield Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,14.2
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.72
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
353991,Moorfield Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.9
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.01
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
353991,Moorfield Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,60.7
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.57
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
353991,Moorfield Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
