Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,66.0
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.41
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.91
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
353991,Moorfield Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,67.0
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.42
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.42
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353991,Moorfield Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,59.0
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.41
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (RMS),A,62.2
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
353991,Moorfield Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,51.1
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.67
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
353991,Moorfield Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,40.2
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
353991,Moorfield Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,71.7
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.29
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
353991,Moorfield Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,51.3
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,58.3
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.11
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
353991,Moorfield Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,65.3
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.68
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
353991,Moorfield Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.12
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.38
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
353991,Moorfield Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,43.3
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,14.6
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.14
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
353991,Moorfield Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,60.6
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.7
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,14.6
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.22
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
353991,Moorfield Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,14.6
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.46
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
