Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
353991,Moorfield Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,43.7
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,14.6
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
353991,Moorfield Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,14.7
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
353991,Moorfield Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,14.7
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
353991,Moorfield Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,14.7
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.75
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353991,Moorfield Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.6
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,14.8
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.01
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
353991,Moorfield Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,14.8
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.09
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
353991,Moorfield Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,14.8
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
353991,Moorfield Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,14.8
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,14.9
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
353991,Moorfield Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,14.9
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
353991,Moorfield Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.26
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,14.9
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353991,Moorfield Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
