Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
353991,Moorfield Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
353991,Moorfield Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
353991,Moorfield Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
353991,Moorfield Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.19
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
353991,Moorfield Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.35
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
353991,Moorfield Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.05
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
353991,Moorfield Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.86
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.59
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
353991,Moorfield Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,15.1
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.75
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
353991,Moorfield Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,15.1
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.08
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
353991,Moorfield Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,15.2
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
