Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353991,Moorfield Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,15.2
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.46
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
353991,Moorfield Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,15.2
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.07
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
353991,Moorfield Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,15.3
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.66
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
353991,Moorfield Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,15.3
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.92
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353991,Moorfield Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,15.2
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,15.2
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.91
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353991,Moorfield Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,15.2
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.9
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
353991,Moorfield Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,15.2
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.5
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
353991,Moorfield Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,15.2
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.95
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
353991,Moorfield Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,15.2
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.97
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
353991,Moorfield Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,15.1
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.17
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
353991,Moorfield Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
