Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,15.1
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.39
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
353991,Moorfield Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.89
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.94
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
353991,Moorfield Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,14.9
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.44
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
353991,Moorfield Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,14.9
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.92
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
353991,Moorfield Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,14.9
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.7
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
353991,Moorfield Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,14.9
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.02
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,45.4
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,14.9
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.87
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,14.9
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,258.0
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
353991,Moorfield Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,14.9
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.98
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.93
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
353991,Moorfield Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.1
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
353991,Moorfield Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,15.1
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.12
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
353991,Moorfield Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
