Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (RMS),A,44.7
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,15.2
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.01
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353991,Moorfield Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,15.3
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.21
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
353991,Moorfield Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,15.5
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.79
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.67
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,15.6
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.2
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,15.7
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.31
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,43.8
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,44.7
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
353991,Moorfield Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,49.2
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
353991,Moorfield Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
353991,Moorfield Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,65.2
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.74
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.99
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
353991,Moorfield Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,46.3
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.66
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
353991,Moorfield Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,52.3
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
