Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.53
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.1
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
353991,Moorfield Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.84
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.77
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,62.6
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.85
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.24
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,51.2
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
353991,Moorfield Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.13
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,64.0
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.18
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.14
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.58
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
353991,Moorfield Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,74.6
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.59
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.31
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.43
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
353991,Moorfield Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,45.4
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.78
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.15
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
353991,Moorfield Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,45.9
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,16.5
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.92
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.57
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353991,Moorfield Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,16.6
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.22
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
353991,Moorfield Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,52.1
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,16.6
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.4
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.82
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
353991,Moorfield Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,65.5
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,16.7
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.2
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.48
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
353991,Moorfield Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,65.3
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.61
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.42
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.25
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,60.3
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.44
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
353991,Moorfield Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.93
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,74.5
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.12
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,16.8
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.52
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,49.98
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.16
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
353991,Moorfield Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.35
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,81.6
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
