Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,16.9
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.09
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,51.94
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.12
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
353991,Moorfield Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.45
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,62.6
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.53
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,17.0
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.33
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,56.25
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
353991,Moorfield Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.57
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,75.0
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.05
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,17.1
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.0
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,60.52
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
353991,Moorfield Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.02
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,86.7
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,52.1
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,17.3
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.89
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,61.88
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
353991,Moorfield Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.63
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,61.0
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.69
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,67.2
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.88
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,17.3
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.06
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,63.01
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,49.51
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
353991,Moorfield Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.71
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,74.5
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.23
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,51.2
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.21
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,17.4
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.31
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,61.9
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.3
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
353991,Moorfield Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.38
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.09
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,86.5
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.96
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,51.1
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.75
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.16
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,17.4
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.42
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,60.66
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,61.88
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
353991,Moorfield Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.96
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,73.9
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.24
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,60.3
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.77
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.99
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.16
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.4
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,17.3
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.0
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,61.1
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,58.41
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
353991,Moorfield Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.14
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.16
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,87.1
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.6
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.9
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,64.3
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.8
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.28
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,17.3
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.58
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,64.78
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,65.34
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
353991,Moorfield Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.69
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.54
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,89.0
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.88
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.51
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,70.0
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.28
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.21
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.4
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,17.1
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.22
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,66.22
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.38
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,69.26
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
353991,Moorfield Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.47
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.32
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,98.3
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.28
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,83.0
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.58
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.05
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,17.0
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.14
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,72.67
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,43.55
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,70.4
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
353991,Moorfield Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.43
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.29
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,90.8
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.97
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,84.3
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.4
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.05
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.96
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (RMS),A,53.6
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.8
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.2
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,16.9
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,74.02
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.01
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,76.3
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
353991,Moorfield Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.96
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.63
