Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,87.6
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.2
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,79.9
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.02
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.47
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.94
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (RMS),A,52.4
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.6
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.2
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,16.7
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,74.18
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.33
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,79.21
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
353991,Moorfield Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.55
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,66.3
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.6
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.45
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,78.9
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.8
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.59
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.79
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.43
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (RMS),A,45.3
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.5
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,16.5
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.32
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,60.69
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.46
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,73.3
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
353991,Moorfield Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.08
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.42
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,65.5
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.97
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.24
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,72.9
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.9
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.55
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.23
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.84
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.1
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,64.6
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.75
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,75.51
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
353991,Moorfield Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.68
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.1
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,68.9
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.8
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.67
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.17
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,78.4
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.12
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.26
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.46
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.3
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.9
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,69.48
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.02
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,79.72
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
353991,Moorfield Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.55
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.57
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,64.8
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.2
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.53
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.91
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,84.8
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.7
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.14
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.3
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.48
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.7
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,74.22
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,51.17
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,81.96
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
353991,Moorfield Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.65
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.16
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,69.6
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.0
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.6
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.84
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,94.9
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.3
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.89
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.94
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.5
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.2
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,15.5
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,76.14
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,52.83
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,85.5
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
353991,Moorfield Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.87
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.5
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,64.8
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.6
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.8
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.79
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,86.6
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.5
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.44
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.02
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.3
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,15.3
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,74.16
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,52.27
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,83.32
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
353991,Moorfield Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.43
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.81
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,57.9
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.9
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.48
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.8
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,81.4
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.04
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.06
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.06
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.0
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,15.1
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,72.96
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,55.75
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,83.67
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
353991,Moorfield Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.03
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.46
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,73.9
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.1
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.91
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,91.4
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.8
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.63
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.72
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.94
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.7
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,14.9
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,78.57
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,52.96
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,85.03
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
353991,Moorfield Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.27
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.84
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,88.2
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,156.1
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.31
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.02
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,83.8
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.3
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.97
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.76
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.9
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.8
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,14.7
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,74.54
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.68
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,89.76
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
353991,Moorfield Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.08
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.27
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.66
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,75.8
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,142.9
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.74
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,80.7
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.08
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.47
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.03
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,76.89
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,53.09
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,85.54
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
353991,Moorfield Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.3
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,96.2
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.1
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.07
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.25
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,85.0
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.2
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.48
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.61
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.06
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.6
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.3
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,65.74
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,58.17
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,93.62
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,148.2
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
353991,Moorfield Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
