Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.45
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.48
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.6
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,86.6
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,159.0
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.6
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.92
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,86.9
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.07
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.34
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.97
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,69.12
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.89
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,89.49
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,153.1
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
353991,Moorfield Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.24
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.32
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.7
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,61.1
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.1
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.6
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.2
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,71.8
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.13
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.71
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,58.15
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.33
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,84.61
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
353991,Moorfield Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.91
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.9
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,90.7
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.1
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,53.1
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.1
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,59.96
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.94
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,67.81
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
353991,Moorfield Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.88
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.32
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,83.1
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.0
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,55.44
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.29
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
353991,Moorfield Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.53
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,89.6
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,12.3
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.38
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.2
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,92.5
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,12.3
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.49
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.4
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,98.7
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,12.3
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.93
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,142.1
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.58
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,108.0
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,12.3
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.98
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.93
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,103.9
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.92
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,86.0
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,12.3
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.49
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,200.8
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.32
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,108.6
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.9
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,12.4
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.97
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,161.4
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
353991,Moorfield Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.69
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,115.5
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.3
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,12.4
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
353991,Moorfield Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.48
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,114.7
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.2
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,12.4
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.59
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.06
