Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,141.2
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.99
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,115.9
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.9
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,12.4
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.22
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,53.1
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,12.4
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.87
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353991,Moorfield Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,12.5
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.32
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,12.5
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.89
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
353991,Moorfield Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,12.5
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.73
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
353991,Moorfield Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,12.6
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
353991,Moorfield Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,12.6
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,68.7
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,12.5
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.55
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.7
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
353991,Moorfield Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.88
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,12.5
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.39
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.35
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,12.5
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.75
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.79
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,12.5
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.35
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
353991,Moorfield Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,12.5
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.03
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
