Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
353991,Moorfield Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,12.5
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.86
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
353991,Moorfield Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,12.6
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.86
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
353991,Moorfield Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.59
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,54.1
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,12.7
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.38
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
353991,Moorfield Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,12.8
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.69
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
353991,Moorfield Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.1
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,12.8
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.94
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
353991,Moorfield Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,53.1
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,12.8
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.55
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
353991,Moorfield Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.91
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,51.1
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,12.9
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.88
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
353991,Moorfield Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,12.9
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.66
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
353991,Moorfield Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,12.9
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.13
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
353991,Moorfield Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.31
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
353991,Moorfield Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.4
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.35
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
353991,Moorfield Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,13.0
