Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.74
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
353991,Moorfield Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,13.2
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.38
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353991,Moorfield Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,59.4
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.05
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,59.6
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,13.2
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.04
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.36
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
353991,Moorfield Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,37.8
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
353991,Moorfield Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.6
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.79
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,50.6
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,13.2
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.55
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
353991,Moorfield Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,13.2
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.6
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.08
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353991,Moorfield Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.65
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,58.6
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,13.2
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.93
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.05
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
353991,Moorfield Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.67
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
353991,Moorfield Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,40.9
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,13.5
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
353991,Moorfield Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,13.5
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
353991,Moorfield Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,48.6
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
353991,Moorfield Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
