Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.27
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,48.9
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
353991,Moorfield Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,64.3
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.86
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
353991,Moorfield Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.09
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.57
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,62.1
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
353991,Moorfield Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353991,Moorfield Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
353991,Moorfield Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.21
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.33
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.47
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.59
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
