Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.45
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.48
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.15
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
353991,Moorfield Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.87
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
353991,Moorfield Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,14.2
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.47
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,67.0
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
353991,Moorfield Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,44.3
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,61.3
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
