Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
353991,Moorfield Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,73.1
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.07
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
353991,Moorfield Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,42.9
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
353991,Moorfield Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
353991,Moorfield Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.23
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
353991,Moorfield Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.95
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.91
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.15
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.01
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
