Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
353991,Moorfield Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
353991,Moorfield Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.29
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
353991,Moorfield Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.83
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.27
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.33
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.67
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.52
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,41.3
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
353991,Moorfield Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,40.7
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.09
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,14.6
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.9
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
