Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,14.6
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,14.6
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,14.7
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,14.8
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
353991,Moorfield Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
353991,Moorfield Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,15.2
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,49.9
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,15.3
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
353991,Moorfield Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,56.2
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,15.4
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
353991,Moorfield Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,55.1
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,15.5
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
353991,Moorfield Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,15.5
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
353991,Moorfield Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,15.6
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
353991,Moorfield Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
