Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.65
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
353991,Moorfield Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.37
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.11
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
353991,Moorfield Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.92
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
353991,Moorfield Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.01
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.56
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
353991,Moorfield Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.1
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,61.2
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.2
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353991,Moorfield Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.73
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.91
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
353991,Moorfield Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.47
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
353991,Moorfield Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353991,Moorfield Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,48.8
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.58
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.13
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,70.0
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.25
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
353991,Moorfield Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,49.5
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,51.3
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.86
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
353991,Moorfield Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.96
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,68.4
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.29
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
353991,Moorfield Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.88
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,86.2
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.58
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,53.43
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
