Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
353991,Moorfield Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.61
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,85.2
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.92
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,51.79
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.89
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
353991,Moorfield Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.87
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,91.2
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.24
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,59.38
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,163.5
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
353991,Moorfield Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.88
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,96.9
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.72
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,60.7
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,63.19
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,178.1
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
353991,Moorfield Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.03
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,104.6
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.69
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,75.7
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,65.01
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,170.3
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
353991,Moorfield Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.52
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,111.3
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.5
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.25
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,71.6
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.05
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,64.79
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.38
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,163.5
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
353991,Moorfield Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.02
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,105.0
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.7
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.6
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.64
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,63.0
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.34
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.65
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,16.5
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,61.87
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.18
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
353991,Moorfield Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.45
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,96.1
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.5
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.26
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,66.4
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.02
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.91
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,16.5
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,61.8
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.26
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
353991,Moorfield Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.31
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.48
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,100.1
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.6
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.53
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,65.6
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.07
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,66.15
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,53.52
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
353991,Moorfield Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.16
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.66
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,87.8
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.22
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,75.8
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.31
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.23
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,64.78
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,61.41
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
353991,Moorfield Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.49
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.87
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,110.7
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,110.3
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.63
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,84.2
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.6
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.08
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.02
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,67.05
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,71.34
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,165.8
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
353991,Moorfield Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.77
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.67
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,116.6
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.7
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.21
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,82.7
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.2
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.75
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.22
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,52.1
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,75.62
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,158.3
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
353991,Moorfield Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.78
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.03
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,107.0
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.05
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,85.4
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.2
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.61
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.37
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,60.2
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.2
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.7
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
