Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,66.92
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.51
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,74.17
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,143.4
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
353991,Moorfield Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.27
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.83
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,91.1
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.2
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.4
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.84
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,87.0
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.3
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.36
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.06
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,57.9
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.8
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.43
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,69.48
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,44.33
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,71.73
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
353991,Moorfield Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.42
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.54
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,86.5
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.3
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.57
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.24
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,85.6
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.8
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.09
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.44
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.3
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,15.7
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,71.7
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.35
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,76.23
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
353991,Moorfield Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.61
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,79.0
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.09
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,85.3
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.16
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.03
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,48.8
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,15.5
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,58.85
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,70.06
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
353991,Moorfield Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.7
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,73.5
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.24
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,81.0
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.46
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.81
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,52.7
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.3
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,15.3
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,58.95
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.48
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,74.9
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
353991,Moorfield Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.12
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,80.9
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.3
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.52
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.58
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,85.8
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.91
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.82
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,53.5
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,15.3
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,60.17
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.44
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,76.53
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
353991,Moorfield Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.28
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,84.2
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.0
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.72
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.75
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,75.7
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.57
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.39
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,52.3
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,15.1
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,57.88
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.5
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,78.42
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
353991,Moorfield Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.89
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.39
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,78.4
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.6
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.84
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,79.4
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.6
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.33
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.44
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.2
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,14.9
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,59.44
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.28
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,80.32
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
353991,Moorfield Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.54
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,84.6
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.5
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.02
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.02
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,81.8
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.37
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.75
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,14.6
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,61.17
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.55
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,83.32
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
353991,Moorfield Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.23
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.32
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,84.7
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.6
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.86
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.55
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,79.9
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.84
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.03
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,50.9
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.4
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,14.4
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,65.66
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,50.16
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,82.91
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
353991,Moorfield Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.02
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.7
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,71.9
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.7
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.7
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,80.6
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.41
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.42
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,50.4
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,14.2
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,65.19
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.62
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,81.55
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
353991,Moorfield Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.9
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.24
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.03
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,78.5
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.5
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.93
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.19
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,87.0
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.1
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.82
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.65
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,68.74
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.9
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,83.86
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
353991,Moorfield Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.36
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.27
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,78.4
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.8
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.15
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.73
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,78.2
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.28
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.63
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,51.6
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
