Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,64.99
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,51.53
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,83.64
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
353991,Moorfield Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.9
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.12
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,90.9
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,152.9
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.09
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.21
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,84.0
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.02
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.62
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,60.6
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.2
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,57.45
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.04
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,86.95
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
353991,Moorfield Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.89
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.9
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.28
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,88.8
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,154.5
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.13
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.49
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,78.5
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,59.22
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.57
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,84.24
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
353991,Moorfield Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.1
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.81
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.62
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,57.0
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.6
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.97
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,61.8
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.88
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,13.1
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,55.11
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,50.77
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,77.15
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
353991,Moorfield Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.72
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.62
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,79.7
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.7
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,12.8
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,53.39
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,65.12
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
353991,Moorfield Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.17
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.05
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,72.9
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,12.6
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.91
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.94
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
353991,Moorfield Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.44
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,79.4
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,12.6
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.56
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,97.0
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.3
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,12.6
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.6
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.32
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,101.3
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,12.7
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
353991,Moorfield Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.87
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,93.8
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,12.7
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.82
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,99.6
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,12.7
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.33
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
353991,Moorfield Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.89
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,99.6
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,12.8
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
353991,Moorfield Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.5
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,112.6
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.8
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
