Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,12.8
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
353991,Moorfield Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.97
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,111.8
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,12.8
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.75
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.59
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,114.3
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.7
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,12.8
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.76
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
353991,Moorfield Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,12.9
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
353991,Moorfield Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
353991,Moorfield Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353991,Moorfield Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
353991,Moorfield Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,13.1
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
353991,Moorfield Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,13.1
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
353991,Moorfield Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,13.1
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.87
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,13.1
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.69
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
353991,Moorfield Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
