Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,13.1
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.77
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,13.1
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353991,Moorfield Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,13.2
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
353991,Moorfield Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,13.2
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
353991,Moorfield Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,51.8
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,13.1
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
353991,Moorfield Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,58.7
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,50.3
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,13.1
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.03
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
353991,Moorfield Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,48.6
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.52
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,13.2
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.89
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
353991,Moorfield Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
353991,Moorfield Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.26
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
353991,Moorfield Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.71
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.4
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.57
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
353991,Moorfield Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
353991,Moorfield Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
353991,Moorfield Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
