Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.74
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
353991,Moorfield Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.55
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
353991,Moorfield Road,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.17
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.05
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
353991,Moorfield Road,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
353991,Moorfield Road,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353991,Moorfield Road,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,49.2
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
353991,Moorfield Road,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
353991,Moorfield Road,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
353991,Moorfield Road,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
353991,Moorfield Road,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353991,Moorfield Road,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,13.5
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
353991,Moorfield Road,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,13.5
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.73
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
353991,Moorfield Road,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
