Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,13.5
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
353991,Moorfield Road,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,56.9
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
353991,Moorfield Road,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,55.6
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,13.7
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,44.2
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
353991,Moorfield Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,13.8
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.83
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
353991,Moorfield Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.39
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
353991,Moorfield Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
353991,Moorfield Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,40.9
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,50.3
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
