Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
353991,Moorfield Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,14.0
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
