Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,41.3
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,14.2
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
353991,Moorfield Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,14.2
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
353991,Moorfield Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.8
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
353991,Moorfield Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.92
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.04
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.17
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.35
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.4
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.93
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
