Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.28
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.47
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.18
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.78
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,14.1
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.12
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,14.2
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.17
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,14.2
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.73
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
353991,Moorfield Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.9
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
353991,Moorfield Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.76
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.66
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
353991,Moorfield Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.96
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,50.4
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
