Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
353991,Moorfield Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.26
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353991,Moorfield Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
353991,Moorfield Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,14.6
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
353991,Moorfield Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,14.7
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
353991,Moorfield Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,14.8
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
353991,Moorfield Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,14.9
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
353991,Moorfield Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,15.0
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.99
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,56.8
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,15.1
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
353991,Moorfield Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,15.2
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
353991,Moorfield Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,61.6
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,15.4
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.49
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
353991,Moorfield Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,72.1
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,52.4
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.65
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,15.5
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
