Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.28
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
353991,Moorfield Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.05
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.53
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,71.5
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,68.6
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,15.5
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.37
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.37
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
353991,Moorfield Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.77
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.16
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,97.8
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.3
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.61
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.52
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,15.4
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.2
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.22
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
353991,Moorfield Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.96
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,51.6
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.19
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.79
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,56.6
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,15.5
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.99
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
353991,Moorfield Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,56.6
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,46.7
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.72
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.76
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,54.5
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.6
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,15.5
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.73
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
353991,Moorfield Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,50.9
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.41
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.6
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,72.7
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.6
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,15.6
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,50.44
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
353991,Moorfield Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,44.3
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,51.6
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,15.7
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.39
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
353991,Moorfield Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.08
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
353991,Moorfield Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,65.3
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.86
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.25
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,54.5
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.64
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
353991,Moorfield Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.04
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,70.3
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.98
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.11
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
353991,Moorfield Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,75.6
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.85
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.74
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,52.9
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.66
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
353991,Moorfield Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.6
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,77.2
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.91
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
353991,Moorfield Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.39
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,74.6
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.47
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
