Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,46.87
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.14
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
353991,Moorfield Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.47
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,80.9
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.04
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
353991,Moorfield Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.46
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,74.5
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,56.8
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.25
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.48
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,54.45
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.36
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
353991,Moorfield Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.94
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,78.2
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,60.4
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.98
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,58.38
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,51.44
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
353991,Moorfield Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.99
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.39
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,93.0
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.8
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.55
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,59.6
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.71
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,63.64
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.19
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.45
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
353991,Moorfield Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.71
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,100.6
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.76
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,56.9
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.5
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,66.75
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.3
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
353991,Moorfield Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.41
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,98.8
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.2
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.01
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,51.3
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.52
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.88
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,64.36
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.71
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
353991,Moorfield Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.78
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,84.2
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,56.2
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.41
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.98
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.51
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.8
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,16.4
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,63.78
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,53.64
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
353991,Moorfield Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.8
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.84
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,87.5
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.35
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,59.1
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.73
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.07
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,62.33
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.38
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,60.02
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
353991,Moorfield Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.74
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.59
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,88.2
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.41
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.41
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,65.7
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.61
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.72
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.42
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.6
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,16.3
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,66.76
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.94
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,62.42
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
353991,Moorfield Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.28
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.97
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,92.3
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.88
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,72.1
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.58
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.77
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,48.2
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,16.2
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,68.03
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.72
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,72.65
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
353991,Moorfield Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.14
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.06
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,94.4
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.87
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,75.8
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.91
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.35
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,55.7
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,16.1
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,68.27
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.07
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,73.27
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
353991,Moorfield Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.25
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.81
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,82.0
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.78
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,75.6
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
