Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.57
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.05
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,54.2
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.4
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,16.0
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,69.72
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.12
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,69.47
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
353991,Moorfield Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.51
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.26
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,75.9
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.9
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.62
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,67.9
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.4
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.03
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.62
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.13
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,59.7
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.3
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,15.9
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.88
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,69.16
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,52.38
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,75.33
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
353991,Moorfield Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.67
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.64
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,82.3
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.7
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.12
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.41
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,69.6
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.3
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.04
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.63
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.76
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,64.6
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.9
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,15.8
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.74
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,71.84
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,54.79
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,75.81
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
353991,Moorfield Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.83
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.66
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,90.8
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.54
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,68.8
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.1
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.1
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.46
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.91
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,63.0
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.5
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,138.2
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,15.6
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.6
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,74.47
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,52.66
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,76.89
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
353991,Moorfield Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.42
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.52
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,77.4
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.4
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.99
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,80.8
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.56
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.2
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.9
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.6
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.2
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,15.5
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.53
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,70.96
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,50.25
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,72.57
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
353991,Moorfield Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.47
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,84.6
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.4
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.16
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,83.7
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.38
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.8
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.6
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.9
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,15.3
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,70.76
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.19
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,80.2
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
353991,Moorfield Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.45
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.24
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,74.2
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.2
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.72
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.14
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,81.9
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.62
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.36
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.31
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,49.5
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.3
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,15.1
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,65.79
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,51.22
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,80.7
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
353991,Moorfield Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.35
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,70.0
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.6
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.9
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.12
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,85.4
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.34
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.62
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.7
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,144.4
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.1
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,14.9
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,71.91
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,52.84
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,80.16
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
353991,Moorfield Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.24
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.78
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,53.5
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.6
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.67
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,86.6
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.6
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.89
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.3
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.2
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.4
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.3
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,14.8
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,73.8
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,57.57
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,78.71
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
353991,Moorfield Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.84
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.6
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.44
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,52.5
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.4
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.77
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.55
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,86.6
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.63
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.87
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.25
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.9
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,14.5
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,76.23
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,59.38
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,80.24
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
353991,Moorfield Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.6
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,55.5
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.3
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.11
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.7
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,82.8
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.7
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.52
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.67
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.72
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.4
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.5
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,14.3
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,72.23
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,60.96
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,84.43
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
353991,Moorfield Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.73
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.36
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,72.7
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.6
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.92
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.8
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,91.0
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.4
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.94
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.06
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.57
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.2
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.9
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,14.2
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,77.59
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,57.62
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,87.73
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
353991,Moorfield Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.06
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.68
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,79.9
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.59
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.8
