Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,86.1
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.1
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.37
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.17
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.68
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.8
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.6
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,13.9
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,76.02
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,55.11
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,90.16
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
353991,Moorfield Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.42
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.56
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,69.8
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.0
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.52
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.35
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,87.8
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.7
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.23
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.76
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.15
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.2
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,148.7
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,13.6
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,77.17
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.01
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,92.06
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,148.3
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
353991,Moorfield Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.04
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.77
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,80.6
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.8
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.47
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.45
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,89.7
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.79
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.42
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.64
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.8
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,142.5
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,69.3
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,61.42
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,90.85
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
353991,Moorfield Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.08
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.12
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.15
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,73.0
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.6
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.69
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.83
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,79.0
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.79
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.73
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.16
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,13.1
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,67.56
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.29
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,83.14
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
353991,Moorfield Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.19
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.27
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.71
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,45.4
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.7
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.8
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.96
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,56.8
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.23
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.74
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.04
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,12.8
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,62.7
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.53
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,79.72
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
353991,Moorfield Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.7
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.15
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,81.8
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.4
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.2
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.27
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.83
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.54
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,12.5
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,63.98
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.91
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,65.96
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
353991,Moorfield Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.36
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.09
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,82.3
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.7
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.4
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,42.7
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,12.3
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,62.87
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
353991,Moorfield Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.13
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,86.7
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,10.8
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.82
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.05
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,90.8
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,10.8
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.55
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.39
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,114.0
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.0
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,10.8
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.58
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,152.2
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
353991,Moorfield Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.63
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,104.0
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,10.9
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.87
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
353991,Moorfield Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.57
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,136.2
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.6
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,10.9
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.56
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,165.9
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
353991,Moorfield Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.62
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,118.0
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,125.2
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
