Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,11.0
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.28
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
353991,Moorfield Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.38
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,141.9
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,145.0
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.28
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,71.5
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,11.0
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.01
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,67.08
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,227.1
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
353991,Moorfield Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.7
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,133.8
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.6
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,58.28
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,192.2
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
353991,Moorfield Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.71
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,113.8
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.9
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,11.1
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.99
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,11.2
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
353991,Moorfield Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,11.2
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
353991,Moorfield Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,11.3
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
353991,Moorfield Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,11.4
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
353991,Moorfield Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,11.4
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,11.5
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
353991,Moorfield Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,11.5
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353991,Moorfield Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,11.5
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
