Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,11.6
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
353991,Moorfield Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.78
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,57.0
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,11.7
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.86
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.07
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
353991,Moorfield Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,11.8
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353991,Moorfield Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.7
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,11.8
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
353991,Moorfield Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,50.2
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,11.8
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
353991,Moorfield Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,57.6
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,11.8
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
353991,Moorfield Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,11.9
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
353991,Moorfield Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,11.9
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
353991,Moorfield Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,12.0
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
353991,Moorfield Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,12.0
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.5
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
353991,Moorfield Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,12.1
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.27
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.06
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
353991,Moorfield Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.89
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,12.1
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.79
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.79
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
353991,Moorfield Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
