Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.91
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,12.1
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.98
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.33
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
353991,Moorfield Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,12.1
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.8
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
353991,Moorfield Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.37
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,12.2
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
353991,Moorfield Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,44.1
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,50.6
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.12
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,63.9
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,12.3
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
353991,Moorfield Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.82
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,56.1
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,12.4
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.38
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
353991,Moorfield Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.16
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,12.4
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
353991,Moorfield Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,12.4
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.4
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
353991,Moorfield Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,12.5
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
353991,Moorfield Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,12.6
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
353991,Moorfield Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,12.7
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
353991,Moorfield Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,12.8
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
353991,Moorfield Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,12.8
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
