Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
353991,Moorfield Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,12.8
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353991,Moorfield Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,12.9
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.81
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
353991,Moorfield Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,12.9
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
353991,Moorfield Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.19
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
353991,Moorfield Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
353991,Moorfield Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
353991,Moorfield Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,13.1
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
353991,Moorfield Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,13.0
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
