Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,13.1
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
353991,Moorfield Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,59.8
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,13.1
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,13.1
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
353991,Moorfield Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,13.1
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,13.2
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,13.2
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,13.2
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,13.2
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,13.3
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
353991,Moorfield Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,13.4
353991,Moorfield Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
